Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.6
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
561225,Castle View Coity,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.75
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,29.7
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
561225,Castle View Coity,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.71
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
561225,Castle View Coity,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.0
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
561225,Castle View Coity,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.77
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,30.2
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
561225,Castle View Coity,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.61
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
561225,Castle View Coity,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.69
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
561225,Castle View Coity,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.51
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,30.7
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
561225,Castle View Coity,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.71
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
561225,Castle View Coity,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.33
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
