Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.9
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
561225,Castle View Coity,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.45
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
561225,Castle View Coity,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.3
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.83
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
561225,Castle View Coity,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.74
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.21
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,31.5
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.29
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
561225,Castle View Coity,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.92
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.78
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,31.6
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.16
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
561225,Castle View Coity,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.01
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.34
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.7
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
561225,Castle View Coity,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.38
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.98
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.89
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.24
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,31.8
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.67
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
561225,Castle View Coity,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.49
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.09
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.9
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.58
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.73
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.45
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.9
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.47
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.22
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
561225,Castle View Coity,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.57
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.14
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.18
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
561225,Castle View Coity,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.31
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.59
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.01
