Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.85
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
561225,Castle View Coity,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.26
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.06
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.9
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,32.1
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.01
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.89
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
561225,Castle View Coity,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.91
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.4
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.0
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.09
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,32.1
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.04
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
561225,Castle View Coity,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.53
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.43
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.6
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,32.2
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.64
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
561225,Castle View Coity,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.11
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.62
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.91
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.51
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
561225,Castle View Coity,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.36
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.48
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.18
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.79
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.93
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
561225,Castle View Coity,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.8
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.17
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.45
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.7
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.45
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
561225,Castle View Coity,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.12
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.51
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.31
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.67
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
561225,Castle View Coity,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.17
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.85
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.53
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.78
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.97
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.33
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
561225,Castle View Coity,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.6
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.94
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.74
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.38
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.5
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
