Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.34
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
561225,Castle View Coity,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.04
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.05
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.1
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.29
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
561225,Castle View Coity,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.56
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.16
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.69
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
561225,Castle View Coity,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.26
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.95
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.8
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.39
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
561225,Castle View Coity,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.59
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.39
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,32.2
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.39
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
561225,Castle View Coity,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.46
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.19
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.41
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,32.1
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.58
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
561225,Castle View Coity,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.28
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.95
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.3
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.79
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.69
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,32.1
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.11
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.66
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
561225,Castle View Coity,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.57
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.96
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.17
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.56
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.52
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.96
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
561225,Castle View Coity,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.76
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.68
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.79
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.01
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
561225,Castle View Coity,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.22
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.07
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.3
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.96
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
