Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.58
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
561225,Castle View Coity,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.56
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.41
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.78
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.1
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.62
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.76
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.1
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.33
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.82
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
561225,Castle View Coity,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.23
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.28
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-16.21
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.82
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.82
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,31.6
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.13
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.21
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
561225,Castle View Coity,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.0
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.86
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.9
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.13
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.18
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,31.5
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.79
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.89
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
561225,Castle View Coity,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.02
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.83
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.25
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.4
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.12
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.34
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.0
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.08
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.07
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.1
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.98
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.2
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.1
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
561225,Castle View Coity,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.07
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-15.83
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.9
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.88
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.96
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.38
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
561225,Castle View Coity,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.61
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.67
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.8
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.02
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.19
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.74
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.01
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
561225,Castle View Coity,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.29
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.59
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.58
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.06
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.91
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.25
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
561225,Castle View Coity,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.31
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.0
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.86
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.99
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.04
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
561225,Castle View Coity,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.64
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.12
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.46
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.43
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
