Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.92
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
561225,Castle View Coity,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.55
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.6
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.82
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.49
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.81
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.22
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
561225,Castle View Coity,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.09
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.9
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.45
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.14
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.27
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.14
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
561225,Castle View Coity,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.3
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.53
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.46
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.27
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
561225,Castle View Coity,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.88
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.25
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.01
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.85
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
561225,Castle View Coity,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.81
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.47
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.57
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.55
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
561225,Castle View Coity,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.0
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.97
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.3
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.07
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
561225,Castle View Coity,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.6
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.84
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.86
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.69
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
561225,Castle View Coity,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.51
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.35
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.59
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
561225,Castle View Coity,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.98
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.33
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
