Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
561225,Castle View Coity,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.83
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.76
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
561225,Castle View Coity,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.9
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.69
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
561225,Castle View Coity,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.78
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.91
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
561225,Castle View Coity,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.05
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
561225,Castle View Coity,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.07
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.99
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.08
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
561225,Castle View Coity,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.69
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.13
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
561225,Castle View Coity,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.21
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.24
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
561225,Castle View Coity,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.85
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.14
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
561225,Castle View Coity,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.74
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
