Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
561225,Castle View Coity,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.63
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
561225,Castle View Coity,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.85
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
561225,Castle View Coity,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.17
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.73
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,30.7
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
561225,Castle View Coity,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.73
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.35
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
561225,Castle View Coity,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.57
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
561225,Castle View Coity,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.68
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.33
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
561225,Castle View Coity,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.13
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
561225,Castle View Coity,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.58
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,30.2
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
561225,Castle View Coity,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.49
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
561225,Castle View Coity,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
