Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.91
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
561225,Castle View Coity,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,29.8
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
561225,Castle View Coity,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.83
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.04
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,29.7
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
561225,Castle View Coity,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.05
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.43
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.52
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
561225,Castle View Coity,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.97
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.76
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,29.4
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
561225,Castle View Coity,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.59
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.43
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
561225,Castle View Coity,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.82
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,29.1
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
561225,Castle View Coity,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.35
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,29.0
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
561225,Castle View Coity,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.26
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,28.8
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
561225,Castle View Coity,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.0
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
