Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,28.8
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
561225,Castle View Coity,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.05
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,28.7
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
561225,Castle View Coity,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.22
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,28.6
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
561225,Castle View Coity,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.28
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.91
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,28.4
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
561225,Castle View Coity,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.6
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,28.3
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
561225,Castle View Coity,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.78
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,28.1
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
561225,Castle View Coity,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.67
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.23
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,28.0
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
561225,Castle View Coity,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.43
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.77
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,27.8
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
561225,Castle View Coity,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.5
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.73
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,27.7
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
561225,Castle View Coity,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.84
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.72
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.57
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
