Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,27.6
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.21
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
561225,Castle View Coity,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.09
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,27.5
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
561225,Castle View Coity,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.86
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,27.5
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
561225,Castle View Coity,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.89
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.62
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.85
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,27.4
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.55
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
561225,Castle View Coity,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.75
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.38
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.2
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,27.3
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
561225,Castle View Coity,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.31
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.47
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,27.2
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
561225,Castle View Coity,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.79
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.67
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,27.1
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.18
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
561225,Castle View Coity,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.09
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.66
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.55
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.41
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,27.0
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.28
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
561225,Castle View Coity,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.92
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.48
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.59
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.98
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,27.0
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
561225,Castle View Coity,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.56
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.42
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
