Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,26.9
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
561225,Castle View Coity,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.25
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.02
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,26.8
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
561225,Castle View Coity,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.58
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.51
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.87
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.5
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,26.7
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
561225,Castle View Coity,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.77
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.06
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,26.7
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
561225,Castle View Coity,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.73
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.1
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.13
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,26.6
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.74
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
561225,Castle View Coity,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.49
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.36
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,26.7
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
561225,Castle View Coity,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.41
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.63
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,26.7
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
561225,Castle View Coity,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.54
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.52
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,26.8
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
561225,Castle View Coity,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-19.03
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.9
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.6
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,26.8
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.16
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
561225,Castle View Coity,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.86
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.18
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.91
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
