Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,26.8
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
561225,Castle View Coity,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.02
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.27
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,26.9
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
561225,Castle View Coity,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.46
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.29
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.13
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,27.0
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
561225,Castle View Coity,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.36
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.83
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,27.1
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
561225,Castle View Coity,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.54
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,27.2
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.26
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
561225,Castle View Coity,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.64
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,27.3
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
561225,Castle View Coity,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.62
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.65
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,27.4
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.09
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
561225,Castle View Coity,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.18
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,27.5
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.81
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
561225,Castle View Coity,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.56
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.7
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,27.7
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
561225,Castle View Coity,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.21
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,27.8
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
