Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.06
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
561225,Castle View Coity,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.49
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,28.0
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
561225,Castle View Coity,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.31
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,28.1
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
561225,Castle View Coity,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.96
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,28.3
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.21
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
561225,Castle View Coity,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.88
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,28.5
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
561225,Castle View Coity,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.27
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,28.6
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
561225,Castle View Coity,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.24
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,28.8
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
561225,Castle View Coity,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.41
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,28.9
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
561225,Castle View Coity,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.38
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,29.1
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
561225,Castle View Coity,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.43
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,29.2
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.48
