Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
561225,Castle View Coity,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.42
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,29.4
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.85
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
561225,Castle View Coity,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.36
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,29.5
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
561225,Castle View Coity,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.47
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,29.7
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
561225,Castle View Coity,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.94
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,29.8
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.75
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
561225,Castle View Coity,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.95
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,30.0
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.12
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
561225,Castle View Coity,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.93
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.94
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
561225,Castle View Coity,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.87
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.91
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
561225,Castle View Coity,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.31
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
561225,Castle View Coity,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.52
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,30.7
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
561225,Castle View Coity,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
