Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.6
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.85
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
561225,Castle View Coity,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.5
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
561225,Castle View Coity,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.88
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
561225,Castle View Coity,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.25
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,31.4
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.96
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
561225,Castle View Coity,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.03
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,31.6
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.53
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
561225,Castle View Coity,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.52
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.2
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.47
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
561225,Castle View Coity,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.54
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.32
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
561225,Castle View Coity,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.69
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.53
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,28.8
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.02
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
561225,Castle View Coity,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.58
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,29.0
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.92
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
561225,Castle View Coity,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.21
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
