Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,29.1
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.56
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
561225,Castle View Coity,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.09
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.29
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.46
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
561225,Castle View Coity,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.3
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.16
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,29.4
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.73
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
561225,Castle View Coity,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.98
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.36
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,29.5
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.19
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
561225,Castle View Coity,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.42
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.37
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,29.5
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.32
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
561225,Castle View Coity,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.56
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.84
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.54
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,29.5
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,58.18
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
561225,Castle View Coity,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.49
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.59
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.1
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.96
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,29.7
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.3
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
561225,Castle View Coity,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.85
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.8
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,29.8
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
561225,Castle View Coity,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.1
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.02
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,29.8
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.06
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
561225,Castle View Coity,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.22
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.8
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.8
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.4
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.33
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.33
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
