Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.79
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
561225,Castle View Coity,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.69
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.55
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,61.4
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.1
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.14
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.6
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
561225,Castle View Coity,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.07
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.1
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,61.7
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.8
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,30.0
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.31
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
561225,Castle View Coity,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.29
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.03
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,70.0
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.7
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.45
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,30.0
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.89
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.6
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
561225,Castle View Coity,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.49
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.09
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,66.2
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.5
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.62
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
561225,Castle View Coity,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.65
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.11
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,63.6
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.5
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.97
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
561225,Castle View Coity,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.45
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.97
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,66.1
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.8
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,30.2
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.69
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
561225,Castle View Coity,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.05
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.67
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,68.2
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.4
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,30.2
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.21
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
561225,Castle View Coity,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.79
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.98
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,71.5
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.1
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.6
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
561225,Castle View Coity,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.76
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.41
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.5
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.09
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.67
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
