Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.11
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
561225,Castle View Coity,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.78
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.26
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.97
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
561225,Castle View Coity,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.99
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.4
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.7
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.87
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.16
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
561225,Castle View Coity,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.54
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.72
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.18
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,30.4
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.43
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
561225,Castle View Coity,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.36
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.16
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.4
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.78
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.26
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
561225,Castle View Coity,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.66
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.47
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,71.6
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.6
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.34
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.7
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.76
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.21
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
561225,Castle View Coity,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.2
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.59
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.16
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.06
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.4
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.09
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,30.2
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.62
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
561225,Castle View Coity,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.71
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.52
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.86
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.29
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.7
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.09
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
561225,Castle View Coity,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.26
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.45
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.6
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.28
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.51
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.1
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.83
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,30.0
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.43
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.83
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
561225,Castle View Coity,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.69
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.25
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.22
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.15
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
