Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,30.0
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.7
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
561225,Castle View Coity,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-15.18
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.16
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.18
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.5
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.02
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
561225,Castle View Coity,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-16.72
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.25
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.32
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.87
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.22
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.6
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.97
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
561225,Castle View Coity,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.1
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.91
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.79
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.96
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.72
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.3
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,29.8
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.99
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
561225,Castle View Coity,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.76
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.11
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.32
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.95
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.11
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.1
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,29.7
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.41
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.32
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
561225,Castle View Coity,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.03
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.8
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.23
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.15
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.32
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.45
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
561225,Castle View Coity,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.36
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.83
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.75
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.4
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.37
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.61
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
561225,Castle View Coity,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.49
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.38
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.34
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.09
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,29.5
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.06
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.35
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
561225,Castle View Coity,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-15.47
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.69
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.96
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,29.5
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.3
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
561225,Castle View Coity,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.89
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.45
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.18
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
