Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.9
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
561225,Castle View Coity,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.3
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.52
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.5
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.0
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.5
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,29.2
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.5
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
561225,Castle View Coity,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-17.36
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.91
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.93
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.81
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.21
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.8
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.2
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,29.1
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.73
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
561225,Castle View Coity,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.57
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-16.96
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.6
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.9
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.77
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.13
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,29.0
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.3
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
561225,Castle View Coity,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.14
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.7
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.67
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.35
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.23
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,29.0
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.11
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.59
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
561225,Castle View Coity,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.7
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.25
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.47
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.2
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.25
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.68
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.3
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.7
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,28.9
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.96
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
561225,Castle View Coity,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.87
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.55
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.09
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.2
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.51
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.56
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,28.8
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.38
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
561225,Castle View Coity,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.17
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.0
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.52
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.04
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.1
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.15
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.16
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.46
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,28.7
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.81
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
561225,Castle View Coity,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.77
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.58
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.19
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.4
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.74
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,28.6
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.83
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
561225,Castle View Coity,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.27
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.16
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.2
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.54
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.35
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.11
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.3
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,28.5
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
