Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.78
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
561225,Castle View Coity,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.34
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.32
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.72
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.83
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.6
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,28.4
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.54
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
561225,Castle View Coity,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.92
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.22
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,28.4
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.07
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
561225,Castle View Coity,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.84
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.13
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.52
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.55
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,28.4
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.84
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
561225,Castle View Coity,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.28
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.9
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,28.4
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
561225,Castle View Coity,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.99
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.65
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,28.3
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
561225,Castle View Coity,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.58
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,28.3
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
561225,Castle View Coity,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.02
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,28.2
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
561225,Castle View Coity,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.18
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,28.1
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
561225,Castle View Coity,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.05
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.16
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,28.1
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
561225,Castle View Coity,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
