Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.21
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.37
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,28.0
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.23
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
561225,Castle View Coity,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.76
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.5
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,27.9
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
561225,Castle View Coity,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.69
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.98
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.07
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,27.9
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
561225,Castle View Coity,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.63
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,27.8
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.18
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
561225,Castle View Coity,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.06
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,27.8
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
561225,Castle View Coity,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.61
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,27.7
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
561225,Castle View Coity,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.94
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,27.6
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
561225,Castle View Coity,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.78
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.43
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,27.4
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.33
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
561225,Castle View Coity,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.85
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.9
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,27.3
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.72
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
561225,Castle View Coity,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.08
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
