Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.04
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,27.2
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.81
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
561225,Castle View Coity,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.32
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,27.1
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.96
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
561225,Castle View Coity,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.56
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,26.9
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.76
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
561225,Castle View Coity,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.91
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.76
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,26.8
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
561225,Castle View Coity,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.73
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.65
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,26.7
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
561225,Castle View Coity,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.7
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.52
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.9
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.03
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.06
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,26.6
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.51
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
561225,Castle View Coity,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.07
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,26.5
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.81
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
561225,Castle View Coity,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.24
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,26.3
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
561225,Castle View Coity,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.47
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,26.2
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
561225,Castle View Coity,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.05
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
