Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,26.1
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.19
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
561225,Castle View Coity,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.13
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.53
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,26.1
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
561225,Castle View Coity,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.61
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,26.0
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
561225,Castle View Coity,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.56
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,25.9
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
561225,Castle View Coity,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.23
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.98
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,25.7
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.43
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
561225,Castle View Coity,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.32
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.83
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,25.6
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.01
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
561225,Castle View Coity,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.71
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.68
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.11
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.8
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,25.5
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
561225,Castle View Coity,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.4
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,25.5
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
561225,Castle View Coity,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.98
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,25.5
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
561225,Castle View Coity,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.83
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.46
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
