Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,25.4
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
561225,Castle View Coity,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.9
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,25.4
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
561225,Castle View Coity,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.7
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.28
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,25.4
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.75
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
561225,Castle View Coity,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.22
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,25.4
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
561225,Castle View Coity,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.55
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,25.4
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
561225,Castle View Coity,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.16
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.79
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,25.4
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
561225,Castle View Coity,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.76
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,25.4
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
561225,Castle View Coity,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.21
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,25.4
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
561225,Castle View Coity,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.5
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,25.3
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
561225,Castle View Coity,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.97
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
