Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,25.3
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
561225,Castle View Coity,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.56
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.78
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,25.3
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.33
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
561225,Castle View Coity,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.92
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,25.3
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
561225,Castle View Coity,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.4
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.7
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,25.3
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
561225,Castle View Coity,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.6
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.35
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,25.3
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
561225,Castle View Coity,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.99
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,25.3
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
561225,Castle View Coity,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.88
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.33
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,25.3
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
561225,Castle View Coity,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.77
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.46
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.52
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,25.2
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.4
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
561225,Castle View Coity,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.7
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,25.1
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.56
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
561225,Castle View Coity,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.59
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,25.1
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
