Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.29
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
561225,Castle View Coity,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.21
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.7
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,25.1
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
561225,Castle View Coity,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.32
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.35
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.3
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.38
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,25.1
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.04
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
561225,Castle View Coity,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.47
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.93
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,25.1
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.39
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
561225,Castle View Coity,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.38
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.57
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,25.1
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.18
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
561225,Castle View Coity,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.88
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.39
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,25.1
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
561225,Castle View Coity,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.5
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,25.1
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
561225,Castle View Coity,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.9
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.11
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,25.2
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
561225,Castle View Coity,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.88
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,25.3
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
561225,Castle View Coity,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.7
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.04
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,25.3
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
