Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.19
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
561225,Castle View Coity,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.74
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.35
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.21
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,25.3
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
561225,Castle View Coity,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.57
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.29
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,25.4
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.97
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
561225,Castle View Coity,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.49
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.0
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,25.4
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.21
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
561225,Castle View Coity,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.11
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,25.5
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
561225,Castle View Coity,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.32
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,25.5
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
561225,Castle View Coity,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.87
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,25.6
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
561225,Castle View Coity,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.78
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,25.7
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
561225,Castle View Coity,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.79
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,25.8
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
561225,Castle View Coity,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.02
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,25.9
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
561225,Castle View Coity,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
