Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.75
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,26.0
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
561225,Castle View Coity,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.85
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,26.2
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
561225,Castle View Coity,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.71
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,26.3
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
561225,Castle View Coity,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.77
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,26.4
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
561225,Castle View Coity,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.61
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,26.6
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
561225,Castle View Coity,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.82
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,26.7
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
561225,Castle View Coity,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.46
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,26.9
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.11
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
561225,Castle View Coity,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.43
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,27.0
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
561225,Castle View Coity,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.59
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,27.2
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
561225,Castle View Coity,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.61
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
