Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,27.3
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
561225,Castle View Coity,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.46
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,27.4
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
561225,Castle View Coity,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.69
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,27.6
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
561225,Castle View Coity,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.7
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,27.7
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
561225,Castle View Coity,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.11
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,27.9
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
561225,Castle View Coity,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.15
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,28.0
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
561225,Castle View Coity,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.09
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,28.2
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
561225,Castle View Coity,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.02
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,28.3
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
561225,Castle View Coity,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.92
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,28.5
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
561225,Castle View Coity,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.07
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
