Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,28.7
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
561225,Castle View Coity,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.19
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,28.8
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
561225,Castle View Coity,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.14
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,29.0
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
561225,Castle View Coity,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.35
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,29.2
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
561225,Castle View Coity,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.1
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,29.4
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
561225,Castle View Coity,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.16
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,31.5
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
561225,Castle View Coity,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.31
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,31.6
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
561225,Castle View Coity,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.81
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,31.8
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
561225,Castle View Coity,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.68
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
561225,Castle View Coity,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.88
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
