Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
561225,Castle View Coity,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.45
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,32.2
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
561225,Castle View Coity,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.24
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
561225,Castle View Coity,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.43
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
561225,Castle View Coity,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.84
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
561225,Castle View Coity,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.25
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.46
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
561225,Castle View Coity,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.93
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.28
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.0
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
561225,Castle View Coity,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.83
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.13
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.93
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
561225,Castle View Coity,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.35
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.15
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
561225,Castle View Coity,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.03
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.73
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
