Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.61
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.89
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
561225,Castle View Coity,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.87
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.81
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.7
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
561225,Castle View Coity,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.12
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.18
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.1
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.57
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.33
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.88
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
561225,Castle View Coity,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.22
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.6
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.31
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.2
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.49
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.4
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
561225,Castle View Coity,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.32
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.0
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.36
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.64
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
561225,Castle View Coity,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.09
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.26
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.7
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.19
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.22
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
561225,Castle View Coity,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.8
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.82
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.37
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.57
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.1
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.68
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
561225,Castle View Coity,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.04
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.68
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.21
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.69
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.93
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
561225,Castle View Coity,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.77
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.33
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.92
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.77
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
561225,Castle View Coity,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.47
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.07
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,33.5
