Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.24
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.62
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
561225,Castle View Coity,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.11
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.88
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.15
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
561225,Castle View Coity,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.76
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.31
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
561225,Castle View Coity,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.85
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.4
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.29
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.58
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
561225,Castle View Coity,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.03
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.96
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.19
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.18
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
561225,Castle View Coity,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.43
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.73
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.54
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
561225,Castle View Coity,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.6
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.35
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.64
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.64
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.68
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.27
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
561225,Castle View Coity,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.97
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.05
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.28
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.94
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.1
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.38
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.83
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.92
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
561225,Castle View Coity,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.63
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.36
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.34
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.62
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.8
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,33.4
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.42
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.14
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
561225,Castle View Coity,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.78
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.02
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.83
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
