Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.74
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.61
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
561225,Castle View Coity,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.77
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.4
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.58
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.35
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.49
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
561225,Castle View Coity,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.55
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.16
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.86
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.77
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.65
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.8
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.75
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.86
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
561225,Castle View Coity,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.29
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-19.24
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.5
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.3
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.72
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.11
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.59
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.73
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.83
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
561225,Castle View Coity,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.42
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.35
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-19.07
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.9
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.74
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.25
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.81
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.94
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.97
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
561225,Castle View Coity,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-16.98
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.4
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.7
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.05
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.16
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.41
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
561225,Castle View Coity,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.81
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.89
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.46
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.59
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.7
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.93
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.96
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
561225,Castle View Coity,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.26
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.53
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.86
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.06
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.5
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.11
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.54
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.85
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.24
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
561225,Castle View Coity,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.92
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.06
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.92
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.95
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.4
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,32.7
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.39
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
561225,Castle View Coity,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.15
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.41
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.88
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.95
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.55
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.77
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.27
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
561225,Castle View Coity,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
