Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.65
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.35
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.1
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.27
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.8
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.92
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
561225,Castle View Coity,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.87
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.66
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.7
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.07
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.1
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.95
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
561225,Castle View Coity,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.72
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.3
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.99
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.83
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.34
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,32.1
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.18
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
561225,Castle View Coity,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.92
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.69
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.81
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.91
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.59
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.83
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
561225,Castle View Coity,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.62
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.7
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.16
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.4
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.04
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.28
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
561225,Castle View Coity,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.71
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.25
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.19
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.36
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.79
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.0
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.56
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
561225,Castle View Coity,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.87
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.76
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.6
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.0
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.96
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.65
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.8
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.97
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.53
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
561225,Castle View Coity,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.49
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.14
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.09
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,31.8
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.4
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
561225,Castle View Coity,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.73
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.11
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.37
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,31.8
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.27
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
561225,Castle View Coity,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.44
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
