Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.74
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.54
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,31.8
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.11
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
561225,Castle View Coity,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.66
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.31
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.94
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
561225,Castle View Coity,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.34
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.85
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,31.6
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.94
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
561225,Castle View Coity,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.96
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.33
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,31.6
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
561225,Castle View Coity,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.68
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.74
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,31.5
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
561225,Castle View Coity,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.67
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.48
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,31.4
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
561225,Castle View Coity,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.64
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.4
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.81
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,31.4
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
561225,Castle View Coity,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
561225,Castle View Coity,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
561225,Castle View Coity,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
