Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
561225,Castle View Coity,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
561225,Castle View Coity,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.52
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
561225,Castle View Coity,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.96
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
561225,Castle View Coity,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
561225,Castle View Coity,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.73
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,30.7
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
561225,Castle View Coity,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
561225,Castle View Coity,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
561225,Castle View Coity,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.63
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.07
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
561225,Castle View Coity,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.92
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.05
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
