Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,30.2
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
561225,Castle View Coity,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,30.0
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
561225,Castle View Coity,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.96
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
561225,Castle View Coity,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.21
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,29.8
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
561225,Castle View Coity,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.91
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,29.7
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
561225,Castle View Coity,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.34
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
561225,Castle View Coity,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,29.4
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
561225,Castle View Coity,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
561225,Castle View Coity,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,29.1
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
561225,Castle View Coity,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.53
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.32
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
