Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,29.0
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
561225,Castle View Coity,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.76
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.67
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.58
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,28.8
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
561225,Castle View Coity,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,28.6
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
561225,Castle View Coity,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.3
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.38
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.9
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,28.5
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.98
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
561225,Castle View Coity,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.91
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,28.3
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
561225,Castle View Coity,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.0
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,28.2
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
561225,Castle View Coity,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.89
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.46
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,28.0
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
561225,Castle View Coity,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.68
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,27.8
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
561225,Castle View Coity,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.2
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,27.7
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
561225,Castle View Coity,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.14
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.45
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
