Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,27.5
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
561225,Castle View Coity,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.62
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,27.3
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
561225,Castle View Coity,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.99
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.1
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,27.1
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
561225,Castle View Coity,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.19
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.92
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,26.9
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
561225,Castle View Coity,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.0
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.59
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,26.8
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
561225,Castle View Coity,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.71
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,26.6
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
561225,Castle View Coity,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.76
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,26.5
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
561225,Castle View Coity,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.01
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,26.3
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
561225,Castle View Coity,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.06
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,26.2
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
561225,Castle View Coity,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.6
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,26.0
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
