Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
561225,Castle View Coity,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.78
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,26.0
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
561225,Castle View Coity,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.57
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,25.8
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
561225,Castle View Coity,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.13
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.5
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,25.7
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
561225,Castle View Coity,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.07
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,25.6
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
561225,Castle View Coity,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.48
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,25.5
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
561225,Castle View Coity,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.58
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,25.4
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
561225,Castle View Coity,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.61
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.89
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,25.3
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.47
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
561225,Castle View Coity,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.67
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.74
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.4
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.06
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,25.2
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.26
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
561225,Castle View Coity,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.55
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.58
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.09
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,25.1
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.9
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
