Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.24
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,25.0
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.58
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
561225,Castle View Coity,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.7
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,25.0
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
561225,Castle View Coity,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.06
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.62
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,25.0
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
561225,Castle View Coity,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.52
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.79
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,25.0
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.94
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
561225,Castle View Coity,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.77
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.92
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,25.0
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
561225,Castle View Coity,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.26
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.85
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.9
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.18
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.87
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,25.0
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.7
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
561225,Castle View Coity,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.79
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.04
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,25.0
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.93
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.45
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
561225,Castle View Coity,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.53
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,25.0
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
561225,Castle View Coity,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.76
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,25.1
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
561225,Castle View Coity,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.73
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
