Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,25.2
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
561225,Castle View Coity,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.57
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,25.3
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
561225,Castle View Coity,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.05
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.83
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,25.4
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
561225,Castle View Coity,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.88
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.05
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,25.5
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
561225,Castle View Coity,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.76
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,25.7
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
561225,Castle View Coity,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.19
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,25.8
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
561225,Castle View Coity,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.77
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,25.9
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
561225,Castle View Coity,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.81
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,26.0
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
561225,Castle View Coity,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.96
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,26.2
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
561225,Castle View Coity,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.79
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
