Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,26.3
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
561225,Castle View Coity,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.48
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.86
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,26.4
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
561225,Castle View Coity,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.02
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,26.5
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
561225,Castle View Coity,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.32
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,26.7
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
561225,Castle View Coity,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.47
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,26.8
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
561225,Castle View Coity,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.18
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,26.9
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
561225,Castle View Coity,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.1
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,27.0
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.46
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
561225,Castle View Coity,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.55
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,27.1
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.1
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
561225,Castle View Coity,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.84
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.67
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,27.3
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.96
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
561225,Castle View Coity,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.07
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
