Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,27.4
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
561225,Castle View Coity,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.79
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,27.5
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.85
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
561225,Castle View Coity,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.55
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,27.6
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.02
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
561225,Castle View Coity,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.31
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,27.7
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.7
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
561225,Castle View Coity,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.5
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,27.9
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.23
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
561225,Castle View Coity,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.39
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.04
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,28.0
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
561225,Castle View Coity,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.98
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,28.1
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.24
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
561225,Castle View Coity,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.11
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.81
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,28.2
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.97
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
561225,Castle View Coity,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.97
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,28.3
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.54
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
561225,Castle View Coity,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.71
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.25
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
