Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,28.5
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.64
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
561225,Castle View Coity,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.39
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.66
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,28.6
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.83
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
561225,Castle View Coity,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.73
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.67
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,28.7
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.88
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
561225,Castle View Coity,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.42
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
561225,Castle View Coity,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.03
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,32.1
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
561225,Castle View Coity,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.93
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.64
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
561225,Castle View Coity,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.37
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.33
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
561225,Castle View Coity,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.65
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.89
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
561225,Castle View Coity,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.9
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,32.7
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.83
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
561225,Castle View Coity,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.45
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.02
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
