Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,32.8
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
561225,Castle View Coity,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.46
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,33.0
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
561225,Castle View Coity,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.54
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
561225,Castle View Coity,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.13
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
561225,Castle View Coity,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.82
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
561225,Castle View Coity,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.12
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
561225,Castle View Coity,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.11
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.54
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
561225,Castle View Coity,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-18.21
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.1
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,33.7
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.73
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
561225,Castle View Coity,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.81
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.63
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,33.8
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
561225,Castle View Coity,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.66
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.77
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.9
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,33.9
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
