Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.67
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
561225,Castle View Coity,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.3
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.45
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,33.9
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.38
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
561225,Castle View Coity,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.08
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.85
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.2
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.9
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.78
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.71
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
561225,Castle View Coity,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.53
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.21
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.17
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.62
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
561225,Castle View Coity,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.63
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.14
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.49
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
561225,Castle View Coity,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.65
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.68
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.87
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
561225,Castle View Coity,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.62
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.66
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.44
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
561225,Castle View Coity,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.69
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.79
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
561225,Castle View Coity,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.91
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.43
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.77
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
561225,Castle View Coity,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.04
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.58
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.75
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
