Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
561225,Castle View Coity,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.91
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.3
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.32
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.14
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.99
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
561225,Castle View Coity,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.95
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.78
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.97
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.26
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
561225,Castle View Coity,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.32
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.12
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.33
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.88
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
561225,Castle View Coity,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.74
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.44
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
561225,Castle View Coity,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.67
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.73
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.06
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.08
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.26
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
561225,Castle View Coity,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-16.59
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.86
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.04
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.7
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.7
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,34.3
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.04
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.18
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.39
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
561225,Castle View Coity,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.46
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-18.08
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,34.2
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.29
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.73
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
561225,Castle View Coity,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.22
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-17.38
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.42
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.57
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,34.1
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.61
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
561225,Castle View Coity,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.5
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.39
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.65
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,34.0
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.48
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
561225,Castle View Coity,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.7
