Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.69
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.96
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.26
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.8
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.02
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,33.9
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.2
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
561225,Castle View Coity,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-11.78
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.92
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.8
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.49
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.08
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,33.7
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.92
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
561225,Castle View Coity,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.02
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-17.83
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.8
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.14
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.71
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.1
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.08
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.85
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,33.6
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.84
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.32
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
561225,Castle View Coity,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.0
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-18.7
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.5
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.8
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.76
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.49
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.7
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.85
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,33.5
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.33
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
561225,Castle View Coity,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.27
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.12
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.04
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.89
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.0
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,33.3
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.82
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.02
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
561225,Castle View Coity,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.16
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.26
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.91
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.33
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,33.2
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.34
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
561225,Castle View Coity,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.06
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-13.4
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.13
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.64
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.67
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,33.1
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.1
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
561225,Castle View Coity,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.06
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-15.39
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.2
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.83
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.4
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.2
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.0
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.69
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,32.9
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.32
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
561225,Castle View Coity,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.41
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-20.73
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.9
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.7
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.2
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.1
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.58
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.77
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,32.7
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.9
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
561225,Castle View Coity,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.97
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.71
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-15.96
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.1
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
