Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.57
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.6
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.95
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.6
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.75
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
561225,Castle View Coity,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.9
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.67
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.51
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
561225,Castle View Coity,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.29
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.95
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.29
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
561225,Castle View Coity,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.88
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.6
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.13
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-12.29
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.2
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.5
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
561225,Castle View Coity,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.47
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.91
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.12
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.81
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.82
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
561225,Castle View Coity,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.34
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.21
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.1
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.46
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
561225,Castle View Coity,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.61
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.5
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
561225,Castle View Coity,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.45
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.77
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.04
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.07
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
561225,Castle View Coity,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.81
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.41
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.5
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,32.4
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.34
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
561225,Castle View Coity,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.82
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
