Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
561225,Castle View Coity,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.61
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,32.3
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
561225,Castle View Coity,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.98
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.93
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,32.2
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
561225,Castle View Coity,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.47
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,32.1
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
561225,Castle View Coity,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.93
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,32.1
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
561225,Castle View Coity,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.48
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.41
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,32.0
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
561225,Castle View Coity,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,7.19
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.69
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
561225,Castle View Coity,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.13
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.33
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,31.9
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
561225,Castle View Coity,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.51
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,31.8
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
561225,Castle View Coity,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.12
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
