Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,31.7
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
561225,Castle View Coity,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.26
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,31.6
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.22
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
561225,Castle View Coity,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.07
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.94
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.32
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,31.5
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
561225,Castle View Coity,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.62
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,31.5
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
561225,Castle View Coity,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,31.4
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
561225,Castle View Coity,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.2
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,31.2
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
561225,Castle View Coity,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
561225,Castle View Coity,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.12
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,31.0
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
561225,Castle View Coity,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.08
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
561225,Castle View Coity,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.92
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
