Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,30.7
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
561225,Castle View Coity,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.13
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
561225,Castle View Coity,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.15
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
561225,Castle View Coity,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.67
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.36
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.59
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
561225,Castle View Coity,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.1
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.8
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,30.2
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
561225,Castle View Coity,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.61
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.49
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
561225,Castle View Coity,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.85
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.21
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,30.0
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
561225,Castle View Coity,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.74
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,29.8
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
561225,Castle View Coity,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.51
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
561225,Castle View Coity,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.58
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,29.5
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
