Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
561225,Castle View Coity,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.03
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
561225,Castle View Coity,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.03
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,29.1
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.64
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
561225,Castle View Coity,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.67
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,29.0
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
561225,Castle View Coity,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.91
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,28.8
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
561225,Castle View Coity,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.18
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,28.6
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
561225,Castle View Coity,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.72
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.79
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,28.4
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
561225,Castle View Coity,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.88
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,28.3
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
561225,Castle View Coity,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.68
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.51
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,28.1
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
561225,Castle View Coity,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.63
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.9
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.74
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,27.9
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
