Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
561225,Castle View Coity,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.55
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,27.8
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
561225,Castle View Coity,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.46
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.57
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,27.6
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
561225,Castle View Coity,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.17
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,27.4
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
561225,Castle View Coity,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.44
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,27.3
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
561225,Castle View Coity,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.9
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,27.2
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
561225,Castle View Coity,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.61
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.96
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,27.1
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
561225,Castle View Coity,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.93
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.79
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,26.9
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
561225,Castle View Coity,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.45
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.9
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.49
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.03
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,26.8
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.73
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
561225,Castle View Coity,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.31
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.31
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.57
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,26.7
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
561225,Castle View Coity,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
