Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-9.24
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.09
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,26.6
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.38
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
561225,Castle View Coity,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.92
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.66
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,26.5
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
561225,Castle View Coity,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.32
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,26.5
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
561225,Castle View Coity,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.67
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,26.4
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.03
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
561225,Castle View Coity,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.69
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.47
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,26.3
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.65
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
561225,Castle View Coity,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.96
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.48
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,26.3
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.7
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
561225,Castle View Coity,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.53
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,26.3
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.85
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
561225,Castle View Coity,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-7.46
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.17
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,26.3
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
561225,Castle View Coity,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.2
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.85
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,26.2
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.06
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
561225,Castle View Coity,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.56
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
