Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,26.1
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
561225,Castle View Coity,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.28
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.06
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.59
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,26.1
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
561225,Castle View Coity,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-10.91
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.69
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.5
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,26.2
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.54
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.1
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
561225,Castle View Coity,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.62
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.99
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,26.3
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
561225,Castle View Coity,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-12.32
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,26.3
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.79
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
561225,Castle View Coity,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-14.21
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,26.4
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
561225,Castle View Coity,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-8.21
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.13
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,26.5
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
561225,Castle View Coity,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.63
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,26.5
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
561225,Castle View Coity,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.31
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.43
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,26.7
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
561225,Castle View Coity,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.92
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
