Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,26.8
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
561225,Castle View Coity,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.55
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,26.9
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
561225,Castle View Coity,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.44
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.27
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,27.0
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
561225,Castle View Coity,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.54
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,27.2
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
561225,Castle View Coity,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.47
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,27.3
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
561225,Castle View Coity,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.91
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,27.5
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
561225,Castle View Coity,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.74
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,27.7
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
561225,Castle View Coity,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.35
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,27.9
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
561225,Castle View Coity,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.91
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,28.1
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
561225,Castle View Coity,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.23
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
