Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,28.2
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
561225,Castle View Coity,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.8
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,28.4
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
561225,Castle View Coity,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.56
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,28.6
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.84
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
561225,Castle View Coity,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.24
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,28.7
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
561225,Castle View Coity,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.06
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,28.9
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
561225,Castle View Coity,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.31
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,29.1
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
561225,Castle View Coity,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.73
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,29.3
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
561225,Castle View Coity,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.99
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,29.4
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
561225,Castle View Coity,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.88
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,29.6
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
561225,Castle View Coity,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.86
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
