Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,29.8
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
561225,Castle View Coity,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.97
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,29.9
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
561225,Castle View Coity,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.91
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,30.1
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
561225,Castle View Coity,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.5
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,30.3
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
561225,Castle View Coity,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.33
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,30.5
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
561225,Castle View Coity,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.77
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,30.6
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
561225,Castle View Coity,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.04
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,30.8
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
561225,Castle View Coity,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.22
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,30.9
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
561225,Castle View Coity,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.37
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,31.1
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
561225,Castle View Coity,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.76
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,31.3
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
