Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
561225,Castle View Coity,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.98
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,34.7
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
561225,Castle View Coity,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.5
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,34.9
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
561225,Castle View Coity,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.13
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,35.0
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
561225,Castle View Coity,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.79
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.2
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,35.1
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.55
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
561225,Castle View Coity,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.0
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.71
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.43
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,35.2
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.67
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
561225,Castle View Coity,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.87
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,35.3
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.36
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
561225,Castle View Coity,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.71
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.26
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,35.4
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.87
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
561225,Castle View Coity,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.5
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.44
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,35.4
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,53.04
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
561225,Castle View Coity,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.88
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.64
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,35.5
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
561225,Castle View Coity,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
